Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
