Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
