Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,3.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,3.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,3.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,4.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
