Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,4.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,4.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,3.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,3.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,3.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,3.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,3.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,3.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
