Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,3.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,59.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,111.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
