Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
