Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,33.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
