Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
