Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
