Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,84.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,58.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
