Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,109.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
