Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,81.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,102.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,140.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,194.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,197.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,91.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,102.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
