Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,82.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,78.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,44.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,94.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
