Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,65.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,88.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.58
