Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,64.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,67.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,90.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,68.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,131.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,68.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,117.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,200.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,181.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
