Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,180.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,180.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,138.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,7.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
