Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,6.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
