Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
