Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,56.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,56.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,50.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,50.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
