Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
