Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,136.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,280.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,282.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,82.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
