Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,77.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,99.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,77.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,91.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,63.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
