Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,53.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,81.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,63.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,91.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,7.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
