Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,71.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,7.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,42.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
