Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,84.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,118.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,93.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,69.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,6.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,71.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,124.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,195.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,5.9
