Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,196.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,126.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,151.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,123.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,69.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,116.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,164.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,143.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,100.6
