Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,147.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,4.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,103.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,53.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,4.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,106.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,166.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,122.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,4.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,169.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,117.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
