Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,110.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,83.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,64.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,6.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,77.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,101.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
