Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,98.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,108.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,113.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,65.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,45.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,75.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,53.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,103.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
