Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,61.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,109.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,91.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,68.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
