Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
