Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,80.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
