Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,59.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,103.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,6.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,112.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,62.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,101.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,34.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,6.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,6.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,33.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
