Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.98
