Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,7.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,6.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,6.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
