Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
