Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
