Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,53.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
