Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,60.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,65.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,61.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,62.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,63.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,4.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,4.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
