Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,13.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,45.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
