Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,53.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,56.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,66.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,44.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,56.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,95.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,43.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,48.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,43.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
