Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,60.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,100.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,51.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,84.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,72.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,99.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,82.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,95.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,45.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,73.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,9.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,25.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
