Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,71.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,93.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,168.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,128.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,151.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,105.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,96.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,180.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,146.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,86.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,50.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,85.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
