Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,28.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,8.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,8.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,22.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,7.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
