Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,25.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,7.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,48.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,6.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,6.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,6.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,6.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,41.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,6.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
