Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,5.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,69.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,27.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,5.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,29.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,83.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,125.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
