Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,16.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,5.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,5.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,5.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
