Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,23.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
