Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,26.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,18.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,5.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,60.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.39
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,61.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,63.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,106.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,63.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,5.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,16.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,56.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
