Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,14.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,52.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,49.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,5.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,19.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.45
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,18.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,16.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,18.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,5.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894447,"ASHFORD ROAD,BAKEWELL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
